Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
