Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
