Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,150.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
