Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
