Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
