Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
