Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
