Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,transformer,,Temperature,C,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
