Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,transformer,,Temperature,C,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,transformer,,Temperature,C,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,transformer,,Temperature,C,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,transformer,,Temperature,C,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,transformer,,Temperature,C,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,transformer,,Temperature,C,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,transformer,,Temperature,C,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
