Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,11.3
