Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
