Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
