Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
