Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
