Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.26
