Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
