Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
