Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
