Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
