Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,transformer,,Temperature,C,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
