Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
