Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
