Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
