Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
