Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
