Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
