Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
