Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
