Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
