Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
