Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
