Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
