Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
