Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.85
