Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
