Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
