Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
