Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
