Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.16
