Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
