Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,151.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.75
