Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
