Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
