Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
