Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
