Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
