Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
