Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
