Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
