Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
