Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
