Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.14
