Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
