Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
