Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
