Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
