Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
