Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.08
