Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
