Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
