Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
