Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
