Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
