Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,134.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
